Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,185.12
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,185.25
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,185.25
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,127.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,127.75
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.38
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,124.75
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,124.88
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92081
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96811
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.81
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97522
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11434
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.69
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99628
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9281
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98178
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92407
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93152
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,200.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,200.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,200.12
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,128.62
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,129.62
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,118.12
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,119.25
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,118.75
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8995299999999999
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.62
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99863
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13313
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93033
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,207.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,207.88
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,207.5
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,159.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,159.38
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,135.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,135.12
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93048
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97717
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.56
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26616
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.19
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93939
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.62
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.31
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,198.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,198.88
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,198.38
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,144.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,144.62
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,166.5
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,167.25
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,166.88
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90503
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.69
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2054
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94638
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99448
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
