Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,201.12
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,202.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,201.75
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,153.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,153.88
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,153.75
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,173.5
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,174.38
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,173.88
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95679
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9678
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26751
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.25
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94113
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94113
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,225.38
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,226.12
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,225.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,160.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,161.75
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,156.25
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,156.62
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96967
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.965
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.31
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18325
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.75
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95343
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97061
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,213.75
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,214.38
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,214.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,146.5
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,146.75
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,162.5
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,162.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,162.62
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94891
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96997
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20507
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99753
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98337
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96963
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,242.88
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,243.62
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,243.38
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,175.25
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,184.88
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,167.75
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,170.5
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,168.38
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92193
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97281
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.68
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18209
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
