Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98694
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,93.75
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.88
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,215.25
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,216.12
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,215.38
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,197.88
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,198.38
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,198.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,181.12
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,181.5
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,181.25
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.31
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1993
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94958
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,76.62
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,76.88
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,254.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,254.25
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,254.25
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,208.5
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,208.75
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,208.62
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,176.38
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,177.25
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,176.62
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96121
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97958
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.25
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28316
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,99.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,252.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,252.88
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,252.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,206.5
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,207.12
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,206.75
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,186.12
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,186.25
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,186.25
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99014
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97943
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.69
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26766
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95126
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96637
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,272.12
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,272.88
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,272.5
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,226.5
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,226.88
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,226.75
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,171.88
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,172.12
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97015
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
