Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.88
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97427
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06151
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,87.75
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,98.88
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,252.75
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,253.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,253.38
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,263.62
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,264.12
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,263.88
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,177.25
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,177.5
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,177.38
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91485
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98486
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,165.12
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99759
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2343
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97922
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,109.5
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,104.25
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,104.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,271.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,271.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,271.25
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,256.38
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,256.75
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,256.5
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,195.12
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,198.88
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.75
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17545999999999998
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,84.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99268
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97531
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97833
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,112.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,113.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,112.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,275.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,275.88
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,275.62
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,193.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,193.5
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,193.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,190.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,190.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,190.38
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93466
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.19
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23076
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99652
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96527
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,99.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,100.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,95.12
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,95.5
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.38
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,257.75
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,257.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,257.88
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,200.12
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,200.5
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,200.25
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,176.12
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,176.62
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
