Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94458
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99484
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,96.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.31
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95135
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03319
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99738
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99002
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,121.88
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,123.38
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,122.88
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,112.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,113.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,70.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,284.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,285.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,285.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,250.25
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,250.75
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,250.62
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,199.12
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,199.5
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,199.25
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95734
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,83.12
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,83.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.57
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02119
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97818
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99692
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97479
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,126.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,127.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,126.88
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.12
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,99.38
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,99.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,99.5
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,265.38
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,266.25
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,265.75
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,247.38
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,247.75
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,247.62
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,186.88
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,187.38
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98453
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.81
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97443
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0529
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,118.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,119.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,118.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,71.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,290.38
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,291.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,290.62
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,244.75
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,245.12
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,244.88
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,175.5
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,175.88
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,175.75
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.19
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06017
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99017
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97275
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,110.38
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,111.25
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,110.75
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,88.88
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
