Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,268.88
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,269.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,269.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,187.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,187.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,170.75
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,171.25
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98804
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.94
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96722
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01152
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99484
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99457
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,129.5
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,142.12
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,134.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,91.75
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,77.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,311.25
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,323.38
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,316.12
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,198.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,200.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,199.38
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,217.25
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,217.88
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,217.62
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.06
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15486
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.12
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96359
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,262.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,263.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,262.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,197.75
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,197.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,197.75
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,174.88
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,175.25
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,175.12
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96344
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99493
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,105.62
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,105.62
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.5
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10076
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99338
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98691
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99438
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96948
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94543
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,109.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,120.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,114.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,271.5
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,282.12
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,276.75
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,235.75
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,236.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,235.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,160.75
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,160.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,160.88
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9736
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98901
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.63
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21688
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.56
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.5
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96463
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
