Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95135
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,109.38
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,109.12
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,261.38
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,261.88
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,261.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,215.75
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,217.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,216.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,194.62
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,195.12
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,195.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96423
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.12
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14592
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.75
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99438
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99271
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,239.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,239.75
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,239.25
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,196.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,197.38
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,197.25
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,160.38
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,160.62
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.19
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96146
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05882
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97232
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,75.5
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,230.38
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,230.75
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,230.5
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,201.25
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,206.88
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,204.62
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,176.25
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,175.88
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9342
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99414
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35897
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,135.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,135.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97873
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99191
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,96.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,98.25
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,97.12
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,264.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,264.38
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,264.12
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,199.62
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,199.88
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,199.88
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,173.88
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,176.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,174.88
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-167.31
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23467
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.19
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
