Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,122.75
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,123.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.88
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,98.12
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,99.25
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,226.5
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,226.75
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,226.62
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,244.38
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,244.75
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,244.62
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,183.5
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,184.5
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93539
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99066
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96832
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.87
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37835
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99786
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95898
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96637
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,97.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.25
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,203.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,204.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,203.88
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,207.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,208.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,207.25
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,163.5
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,167.12
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,164.62
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.06
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09593
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93793
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.25
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.25
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,99.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,188.62
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,189.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,188.88
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,213.38
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,213.75
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,213.62
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,202.25
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,198.12
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98157
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.88
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99762
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16301
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96362
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,125.75
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,125.62
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,209.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,209.12
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,226.5
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,227.12
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,226.88
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,205.38
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,206.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,205.75
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97314
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.19
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
