Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14067000000000002
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97858
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,208.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,209.62
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,195.5
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,200.5
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,199.25
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,171.62
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,179.88
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,173.25
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98502
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.31
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13182
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,86.75
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96472
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,228.25
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,228.62
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,228.38
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,172.75
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,173.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,172.88
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,172.12
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,172.25
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.12
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9653
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,86.5
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.5
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1086
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.44
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99228
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96213
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,212.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,218.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,216.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,198.5
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,198.5
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,198.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,203.12
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,200.38
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97452
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99289
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97122
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18068
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.38
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.12
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.19
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,203.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,204.62
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,204.12
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,195.75
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,196.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,196.12
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,190.88
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,192.12
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.5
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93637
