Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.06
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07912000000000001
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98434
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97513
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,114.75
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,114.88
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,114.75
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,191.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,191.38
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,191.12
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,173.25
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,176.75
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,204.38
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,204.62
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,204.5
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98975
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,149.62
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99744
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43441
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,272.38
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,272.62
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,272.5
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,232.88
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,233.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,233.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,165.5
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,166.88
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99472
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18749
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95856
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.5
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,210.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,210.25
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,210.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,193.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,197.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,195.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,134.5
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,138.12
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.38
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99188
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.63
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26531
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95447
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,57.0
