Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,234.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,236.5
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,235.38
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,169.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,169.12
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,175.62
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,182.25
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,178.88
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93738
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.06
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5586800000000001
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,130.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,130.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,130.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95874
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96081
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,241.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,242.12
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,241.88
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,241.38
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,241.75
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,241.5
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,164.88
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,166.25
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.75
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20165
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95621
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95648
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91485
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,204.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,212.38
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,206.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,181.38
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,181.75
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,181.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,148.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,153.62
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,150.25
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93683
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99088
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98233
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.69
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15517
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.07
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94653
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.12
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,199.75
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,200.62
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,200.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,201.5
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,202.25
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,202.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,197.5
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,198.38
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,197.75
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92386
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98499
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.69
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3041
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96466
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95996
