Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,189.12
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,190.5
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,189.62
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,191.75
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,199.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,197.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,151.62
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,155.38
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.75
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98148
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97018
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99698
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05498
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95706
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,105.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,195.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,195.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,195.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,207.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,207.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,207.62
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,169.12
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,169.25
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,169.12
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95816
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.5
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97992
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24599
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.62
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96393
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98047
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,224.5
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,225.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,224.88
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,184.12
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,191.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,188.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,162.38
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,162.88
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,162.75
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95654
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95535
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.31
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99719
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2322
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95639
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94702
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94638
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93783
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,166.75
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,166.88
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,166.75
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,192.5
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,192.88
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,192.75
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,131.25
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,131.62
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95474
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97223
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.31
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99823
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3720000000000001
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96176
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
