Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,186.88
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,187.38
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,173.75
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,174.25
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,173.88
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,178.88
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,179.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,178.88
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,88.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,172.19
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99637
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99307
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26534
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96347
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90729
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,208.62
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,215.5
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,212.12
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,163.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,163.38
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,171.5
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,173.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,172.25
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93826
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9711
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99658
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24752
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95642
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,180.12
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,183.5
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,182.75
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,180.88
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,181.38
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,181.12
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,139.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,139.38
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.25
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98907
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95612
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.56
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99774
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.40352
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97607
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94583
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,236.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,236.38
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,236.25
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,186.12
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,186.5
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,186.38
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,126.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,132.75
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85806
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.94
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98981
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16744
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
