Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,100.75
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,101.12
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,101.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,183.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,183.12
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,183.12
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,173.12
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,173.38
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,173.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,177.25
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,177.62
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82931
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98047
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.81
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99847
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17742
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99081
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97589
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97034
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,98.12
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,176.88
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,178.25
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,175.88
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,180.62
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,166.38
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,167.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,166.75
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.19
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68783
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98025
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.75
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.187
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95001
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,181.12
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,183.5
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,181.75
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,187.38
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,188.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,187.75
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,158.62
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,160.62
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,159.38
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96857
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99167
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96542
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.56
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15029
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99322
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95361
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,195.5
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,196.12
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,195.75
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,205.38
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,206.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,205.75
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,134.62
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,134.88
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.75
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87631
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95422
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
