Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.38
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99719
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00612
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99823
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96979
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,100.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,151.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,151.38
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,151.25
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,184.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,188.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,186.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,186.75
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,187.12
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,186.88
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95435
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.995
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95074
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96271
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06099
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97226
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98227
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97961
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95523
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,182.5
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,182.75
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,182.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,184.38
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,184.88
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,184.62
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,106.5
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,108.12
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.25
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94629
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.81
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99588
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18938
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96713
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96228
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,180.88
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,188.38
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,183.88
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,174.75
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,174.88
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,174.75
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,120.25
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,120.62
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,120.38
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9729
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.81
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98337
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18288
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95462
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93979
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
