Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,186.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,191.5
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,187.62
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,191.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,193.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,192.62
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,120.88
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,121.12
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.56
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63561
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.81
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1819
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99313
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97266
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96002
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97089
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,179.25
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,179.5
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,179.38
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,197.75
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,198.62
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,198.25
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,132.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,134.12
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.62
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73132
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.44
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20513
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99472
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96674
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96396
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,189.12
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,189.5
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,189.25
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,191.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,193.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,192.62
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,145.75
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,146.38
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70208
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.56
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12108
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96796
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,81.88
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,172.62
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,173.75
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,173.12
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,172.25
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,174.25
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,172.75
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,139.25
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,140.62
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,139.88
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.5
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68777
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96512
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31044
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.63
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.953
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96307
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
