Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,180.88
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,187.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,183.62
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,191.12
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,191.88
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,191.62
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,122.38
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,123.25
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,122.88
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.13
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74878
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95117
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,150.63
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13783
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95053
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93817
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,176.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,182.25
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,177.88
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,199.75
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,200.5
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,133.38
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,135.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,134.12
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99396
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96854
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,172.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20678
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94903
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96512
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92959
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,224.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,227.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,225.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,189.5
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,201.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,198.12
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,124.25
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,124.75
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,124.38
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76922
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99677
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95523
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.25
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21935
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95123
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,188.5
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,189.25
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,193.25
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,195.38
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,193.88
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,112.25
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,113.12
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,112.75
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99765
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,106.25
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.75
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2864
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9931
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94354
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
