Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97394
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,209.25
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,213.25
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,210.5
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,241.75
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,242.62
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,242.12
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,120.5
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,120.88
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,120.75
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96014
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98379
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,174.87
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34295
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99817
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96524
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93191
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,219.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,219.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,219.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,215.25
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,218.5
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,216.88
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,132.62
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,133.12
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.88
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94095
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99237
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96963
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.44
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99832
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26174000000000003
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95959
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.12
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.25
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,71.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,185.75
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,188.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,187.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,289.12
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,289.62
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,289.25
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,126.5
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,126.75
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.62
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95901
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98868
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99432
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,99.12
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,98.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,148.69
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43282
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95474
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99286
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95911
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,110.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,120.5
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,113.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,103.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.5
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,258.38
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,270.12
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,262.38
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,232.12
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,232.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,232.38
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,173.75
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,174.25
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,173.88
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9497700000000001
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.37
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.13
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95993
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16942000000000002
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
