Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.31
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9561200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9195200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8931600000000001
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,111.5
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,111.75
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,111.62
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,140.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,140.38
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,140.12
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,105.75
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9722299999999999
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.25
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.69
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9600200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15169000000000002
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9914200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9985700000000001
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9557200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9526399999999999
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,120.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,168.88
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,129.12
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,130.38
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,129.62
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787600000000001
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,84.19
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06627000000000001
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9703700000000001
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9985700000000001
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96655
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9552
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520000000000001
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89569
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,119.88
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,120.12
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,167.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,167.62
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9658200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,150.56
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638399999999999
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09758
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.63
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9908100000000001
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95831
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438799999999999
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91635
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,126.62
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,126.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,126.75
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,144.88
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,145.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,117.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,117.25
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96857
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9793700000000001
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
