Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,98.75
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.024730000000000002
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9452799999999999
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9850200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,121.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,121.12
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,126.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.62
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,148.88
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,149.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,148.88
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9635
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,149.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97815
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14240999999999998
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691200000000001
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95785
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9644799999999999
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378700000000001
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93017
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89825
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,123.5
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,128.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,138.5
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,138.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,138.62
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,108.75
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99359
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97046
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,95.38
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9637100000000001
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827899999999999
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03224
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.5
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.44
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93347
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93979
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94742
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93075
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,147.12
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,147.62
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,147.25
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,142.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,144.12
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,143.12
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,127.62
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,127.88
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.75
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97235
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.5
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,109.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08812
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.13
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97293
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368299999999999
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92663
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92145
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,157.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,159.62
