Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,158.62
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,162.62
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,162.88
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,162.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,120.88
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,121.75
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.25
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9632299999999999
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9813799999999999
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9702799999999999
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.37
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,114.19
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9655799999999999
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9898100000000001
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15807000000000002
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95306
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9422
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,131.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,131.62
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,131.25
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,167.38
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,167.5
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,167.5
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,136.5
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,136.75
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,136.62
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9621299999999999
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.19
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.961
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17302
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.69
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873700000000001
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401200000000001
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648100000000001
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94104
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,118.38
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,122.88
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,119.38
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,157.5
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,165.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,162.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,139.62
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,139.75
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.62
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9585
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9757100000000001
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9764700000000001
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.5
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,119.44
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97354
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725299999999999
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.041639999999999996
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9492799999999999
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94778
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9328
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473299999999999
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,117.62
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,117.75
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.62
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,143.25
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,143.38
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,143.25
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,148.88
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,149.12
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9618200000000001
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,66.44
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97055
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9890700000000001
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03297
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95178
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9551700000000001
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9622799999999999
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
