Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,120.75
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,121.25
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,169.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,169.62
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,169.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,160.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,160.38
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,160.12
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94379
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9784200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9694200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,99.19
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9864200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12247999999999999
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606299999999999
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9830899999999999
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9537700000000001
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9753700000000001
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91937
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,129.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,128.88
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,190.5
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,195.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,192.62
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,135.75
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,136.25
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.88
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9701200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,111.31
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869100000000001
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.018359999999999998
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.31
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9871200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9383799999999999
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757100000000001
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,129.25
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,129.5
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.25
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,182.38
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,182.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,182.5
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,154.62
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,154.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.75
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9639
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9851700000000001
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9778399999999999
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.19
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,86.19
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9811700000000001
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00037999999999999997
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472299999999999
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704299999999999
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9441799999999999
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,124.5
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,124.62
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.62
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,171.5
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,171.88
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.75
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,150.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,154.12
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,152.38
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9795200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9576399999999999
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.87
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9839200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1169
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9813200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9974700000000001
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
