Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734799999999999
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404600000000001
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,158.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,158.75
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.62
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,164.12
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,164.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,164.25
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,154.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,154.38
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.12
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93021
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.5
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858399999999999
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03978
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96042
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9934700000000001
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9199799999999999
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,131.5
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,131.88
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.62
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,164.5
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,164.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,130.12
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,130.5
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.38
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9651200000000001
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729899999999999
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.75
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,108.81
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9619700000000001
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939899999999999
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11292999999999999
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552299999999999
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545899999999999
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92319
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,140.12
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,140.75
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.25
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,179.25
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,179.88
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,179.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,133.5
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,133.88
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.62
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9633799999999999
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9813799999999999
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772299999999999
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9820200000000001
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00301
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94885
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,172.88
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,173.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,173.12
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,166.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,165.62
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,144.5
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,144.75
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.62
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97836
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866299999999999
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.06
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06105
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
