Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9749399999999999
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9441799999999999
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837899999999999
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,129.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,130.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,129.75
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,195.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,195.5
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,195.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,144.62
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,145.38
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.12
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98959
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.5
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.69
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15715
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9950899999999999
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9721700000000001
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682299999999999
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94232
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,168.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,168.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,176.25
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,176.62
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,138.38
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,140.88
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.38
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902299999999999
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,68.12
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859600000000001
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08827
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859899999999999
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708899999999999
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,103.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,103.5
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.84
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,156.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,157.25
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,157.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,184.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,188.88
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.75
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,186.62
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,187.38
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9971
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9959100000000001
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714700000000001
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,100.62
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,91.88
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787600000000001
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19182000000000002
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9358799999999999
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.75
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.88
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,101.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,101.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.12
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,178.12
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,178.25
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,178.25
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,282.38
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,282.62
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,282.5
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,178.25
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,178.62
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,178.38
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9912700000000001
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
