Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,76.44
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00758
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.69
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9813200000000001
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375600000000001
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9673200000000001
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,123.5
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,123.62
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,123.62
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.89
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,161.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,161.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.75
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,245.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,245.12
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,245.12
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,147.88
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,148.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9851700000000001
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787899999999999
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95816
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.25
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10878
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9424399999999999
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704299999999999
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96139
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,133.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,133.88
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,171.38
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,171.75
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,171.5
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,156.38
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,157.25
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.75
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9248
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97739
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9418
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.13
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827600000000001
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23189
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9593200000000001
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95416
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325200000000001
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,115.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,126.62
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.88
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,171.38
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,171.75
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,171.5
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,137.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,137.12
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,137.12
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94452
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96368
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.13
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,93.94
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9526399999999999
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08971
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.69
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9593200000000001
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935299999999999
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378299999999999
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581299999999999
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,45.0
