Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,124.12
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,128.25
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,186.38
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,186.62
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,144.5
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,144.88
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.75
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92105
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9830899999999999
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895299999999999
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,84.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9840399999999999
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776600000000001
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09279
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93668
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92535
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95105
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,129.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,129.75
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,156.12
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,156.38
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.38
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,174.25
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,174.62
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95142
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747600000000001
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.5
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,53.69
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.965
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798899999999999
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0389
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.81
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9763200000000001
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91025
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95065
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9804700000000001
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,108.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,108.38
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,115.62
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,116.25
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,213.88
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,214.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,213.88
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,168.62
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.75
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9511700000000001
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98169
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.5
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,112.13
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01872
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9898100000000001
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95419
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,103.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,144.5
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,144.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.62
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,211.75
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,212.5
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,212.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,197.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,197.25
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,197.12
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9854700000000001
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.25
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,89.87
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95395
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03792
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98572
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95544
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9833700000000001
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
