Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,166.25
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,166.38
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,166.25
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,199.5
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,200.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,199.88
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,198.75
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,199.5
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,199.12
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94473
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9760700000000001
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,165.31
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9880700000000001
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15070999999999998
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.06
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9599
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96115
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726600000000001
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,134.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,135.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,134.5
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,122.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,122.5
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.38
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,200.25
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,200.75
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,200.5
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,218.5
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,219.88
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,219.12
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9964299999999999
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,140.18
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27721
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96506
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869700000000001
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9677100000000001
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9870899999999999
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,118.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,118.25
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,118.12
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,188.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,189.38
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,189.12
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,208.75
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,209.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,208.88
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,186.38
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,186.75
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,186.5
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99551
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,121.5
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797399999999999
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9919399999999999
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21971
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818100000000001
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,101.88
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,109.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,109.38
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,178.88
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,199.88
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,237.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,237.5
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,237.38
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,196.25
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,196.12
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94079
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9907799999999999
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.12
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,129.44
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866299999999999
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18275999999999998
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9557200000000001
