Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,125.25
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,125.25
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,125.25
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,157.75
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,157.88
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.75
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,193.25
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,193.5
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,193.38
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,220.5
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,220.88
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,220.75
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9791
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9901399999999999
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,48.31
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17144
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.75
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.81
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9188799999999999
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96039
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800399999999999
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848299999999999
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,132.12
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,133.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,132.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,174.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,177.5
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,175.88
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,199.5
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,199.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,199.62
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,227.12
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,228.5
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,227.38
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97824
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,41.25
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08167999999999999
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9934700000000001
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891700000000001
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,95.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,106.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,125.38
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,125.75
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,125.5
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,202.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,203.25
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,203.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,209.25
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,218.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,212.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,213.38
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,213.88
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,213.75
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96139
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,113.75
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08867
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.06
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92694
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832799999999999
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94025
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.62
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,134.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,135.62
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,134.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,170.25
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,173.38
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,171.12
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,175.62
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,176.62
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.88
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,226.5
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,228.12
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,227.5
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9862700000000001
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.81
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,62.19
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9796100000000001
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
