Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01311
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9835799999999999
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595899999999999
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,111.38
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.12
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,148.88
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,149.25
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,148.88
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,196.38
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,196.5
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.38
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,192.38
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,194.75
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,193.38
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9875799999999999
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96506
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,82.19
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866299999999999
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02522
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9629200000000001
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,181.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,182.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.38
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,183.88
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,184.12
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,141.88
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,142.38
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,142.12
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9809899999999999
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902299999999999
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,116.38
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9907799999999999
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07729
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869700000000001
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779399999999999
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,130.5
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,132.5
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,131.75
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,180.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,180.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,206.75
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,206.88
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,206.88
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,222.38
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,223.62
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,223.12
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9756799999999999
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798899999999999
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.56
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,99.82
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.012740000000000001
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9860200000000001
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906299999999999
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824799999999999
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,99.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,116.25
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,116.5
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,116.38
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,210.88
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,211.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,211.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,196.5
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,198.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.25
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,187.12
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,187.75
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,187.25
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98135
