Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.56
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,90.94
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9654799999999999
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882799999999999
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04778
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9706100000000001
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,86.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,166.75
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,173.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,169.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,202.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,202.75
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,202.62
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,181.88
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,183.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,182.5
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9962799999999999
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96216
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.5
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,149.12
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9767100000000001
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899899999999999
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10317
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9862700000000001
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824799999999999
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,194.12
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,194.38
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,194.25
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,226.5
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,226.75
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.62
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,142.75
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,143.5
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.12
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9928600000000001
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96844
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.62
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.37
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9914200000000001
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829100000000001
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.008409999999999999
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99744
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,111.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,243.38
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,243.5
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,243.5
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,223.5
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,236.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,231.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,143.75
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,144.38
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.25
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97501
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9660299999999999
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.44
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9944200000000001
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12163
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9847100000000001
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837299999999999
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
