Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,172.75
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,201.12
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,201.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,201.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,161.25
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,168.38
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94778
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9931
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9692700000000001
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.38
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2932
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9796100000000001
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9983200000000001
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,88.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.88
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.39
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.42
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,189.88
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,195.25
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.25
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,245.38
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,245.5
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,245.38
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,159.12
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9696
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9957
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848899999999999
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,86.5
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9976200000000001
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26216999999999996
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.37
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936799999999999
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99387
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9670700000000001
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,202.62
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,204.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,203.12
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,211.38
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,214.38
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,213.38
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,166.38
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,167.62
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,167.25
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9202600000000001
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99625
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939899999999999
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,88.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19230999999999998
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9739399999999999
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832200000000001
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758899999999999
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97034
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9909100000000001
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,140.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,140.62
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,140.5
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,161.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,161.5
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,161.38
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,254.25
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,255.25
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,255.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,252.12
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,252.12
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,252.12
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9726600000000001
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,155.13
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99698
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39452
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96567
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
