Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9328299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,196.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,196.5
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,196.38
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,218.88
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,223.38
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,221.12
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,139.25
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,143.62
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,141.12
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9811700000000001
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,82.88
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,133.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9983799999999999
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43044
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.75
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829100000000001
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697600000000001
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856600000000001
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93289
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94519
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,191.62
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,191.75
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,191.62
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,235.38
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,235.75
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,235.62
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,141.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,141.5
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,141.25
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9874299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9970700000000001
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,107.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,107.88
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,107.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.38
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99731
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05284
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9814799999999999
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9978899999999999
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9613299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,71.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,204.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,204.5
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,204.25
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,289.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,291.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,290.12
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,152.62
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,152.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,152.75
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96219
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9941399999999999
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9869100000000001
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.5
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9967299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1411
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9726299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,196.62
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,203.62
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,198.12
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,192.25
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,192.88
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,192.5
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,157.75
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,158.38
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9913299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9935299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9880399999999999
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.56
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9912700000000001
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12114000000000001
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
