Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9934700000000001
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9518399999999999
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,197.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,197.12
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,197.12
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,210.5
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,211.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,210.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,157.38
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,158.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,157.75
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96429
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9655100000000001
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.94
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99759
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25124
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.25
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778399999999999
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.12
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,102.25
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,102.5
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,198.38
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,198.88
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,198.62
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,189.12
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,189.25
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,189.25
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,174.75
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,175.62
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,175.12
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91791
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97556
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.44
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99823
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34038
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714700000000001
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611200000000001
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,115.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,116.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,115.75
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,174.12
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,174.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,174.5
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,207.5
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,207.88
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,207.62
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,189.25
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,191.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,189.75
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9657600000000001
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9726600000000001
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.63
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1895
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,117.88
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,118.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892299999999999
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9978899999999999
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96081
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728399999999999
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834299999999999
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,113.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,226.12
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,226.38
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,226.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,216.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,216.62
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,216.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,178.25
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,178.5
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,178.38
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9734200000000001
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.75
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
