Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9984700000000001
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9844700000000001
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14684
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.31
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9839200000000001
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,195.88
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,196.88
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,196.38
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,189.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,190.25
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,189.88
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,149.12
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,149.5
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,149.25
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-169.12
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789700000000001
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21447
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783299999999999
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9299
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,107.25
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,111.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,108.38
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,205.25
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,205.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,185.38
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,185.62
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,185.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,198.25
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,202.5
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,199.38
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9911200000000001
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.19
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25368
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.75
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.995
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9730200000000001
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9464100000000001
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.12
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,222.62
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,223.12
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,222.88
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,162.38
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,162.75
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,162.62
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,175.88
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,175.75
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9256
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9920700000000001
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.87
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99677
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08857999999999999
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99741
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9785799999999999
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.75
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,210.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,217.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,213.62
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,159.12
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,159.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,171.12
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,171.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,171.25
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
