Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9178799999999999
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9770200000000001
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.62
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29531
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859600000000001
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96698
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339299999999999
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,180.25
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,180.88
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,180.5
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,181.5
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,182.5
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,182.12
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,122.62
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,122.88
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.75
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9712200000000001
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.06
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9849899999999999
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22713000000000005
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.37
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96811
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917299999999999
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,222.25
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,222.5
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,222.38
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,204.5
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,205.38
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,204.75
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,170.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,171.5
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9933200000000001
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9871200000000001
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9872700000000001
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99802
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906299999999999
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32988
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.62
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789700000000001
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96847
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,94.75
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.88
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,225.75
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,225.88
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,225.88
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,222.75
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,223.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,223.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,150.25
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,150.62
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9863
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9910899999999999
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.31
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9984700000000001
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20576999999999998
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9804700000000001
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
