Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,194.12
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,194.88
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,194.5
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,188.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,188.25
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,188.12
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,184.5
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,185.12
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,184.88
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9818399999999999
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9963700000000001
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,98.5
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,98.75
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10649000000000004
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9702799999999999
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677100000000001
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9286200000000001
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,195.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,195.38
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,195.12
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,221.88
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,222.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,222.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,122.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,122.38
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.25
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9979899999999999
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,130.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,130.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,130.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,86.5
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.31
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9988100000000001
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07304
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.995
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9557200000000001
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9702799999999999
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,277.5
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,279.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,278.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,236.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,236.25
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,236.12
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,171.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,187.88
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,179.38
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9595299999999999
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9964299999999999
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,102.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,103.5
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,103.12
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.5
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3532
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,99.25
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.12
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9666100000000001
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9883700000000001
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829700000000001
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9580700000000001
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,209.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,210.12
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,210.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,260.5
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,260.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,260.62
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,132.5
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,132.88
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,132.62
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.38
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989600000000001
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36318
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.25
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.38
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.38
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895299999999999
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96344
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
