Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9749399999999999
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,225.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,225.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,225.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,171.62
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,172.12
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,172.38
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,172.75
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,172.5
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9712200000000001
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9784799999999999
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.56
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26226
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94934
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,213.88
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,214.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,214.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,151.62
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,152.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,151.88
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,168.88
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.12
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9936200000000001
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.94
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32158000000000003
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.13
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736299999999999
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9891700000000001
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9858100000000001
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9690200000000001
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,199.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,199.5
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,199.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,192.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,192.38
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,192.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,164.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,164.25
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,164.12
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9470799999999999
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.81
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979600000000001
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9925799999999999
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23998000000000005
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9934700000000001
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9984700000000001
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,110.88
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.38
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,205.5
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,217.12
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,210.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,250.38
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,251.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,250.75
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,197.38
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,201.62
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,200.38
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97275
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98801
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,176.5
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9972200000000001
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34209
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
