Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789100000000001
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9807100000000001
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,85.5
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,95.62
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,212.5
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,216.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,215.12
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,204.75
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,205.25
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,205.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,175.88
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,176.88
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,176.38
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9404600000000001
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9930700000000001
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-178.56
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9981700000000001
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44606999999999997
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9896799999999999
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97305
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,119.88
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,122.75
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,185.88
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,186.25
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,186.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,206.25
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,207.5
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,206.5
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,230.62
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,233.38
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,232.25
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94711
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99045
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9822700000000001
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,155.94
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978899999999999
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2856
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9842799999999999
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9652700000000001
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891399999999999
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,106.88
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,169.62
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,171.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,170.25
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,244.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,244.5
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,244.12
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,179.62
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,177.62
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98349
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98572
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,142.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979600000000001
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.55074
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9885299999999999
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98288
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888600000000001
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9709200000000001
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853200000000001
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95578
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,191.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,191.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,191.5
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,262.5
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,263.75
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,263.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,143.25
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,143.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,143.38
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90854
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9872700000000001
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
