Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,156.44
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9954799999999999
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37017
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888299999999999
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9706100000000001
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853799999999999
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646600000000001
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,180.75
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,181.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,195.75
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,196.12
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,196.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,139.38
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,148.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,144.25
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93194
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779399999999999
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,148.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99792
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38122
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.19
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829399999999999
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95425
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95557
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,84.38
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,172.25
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,173.88
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,173.12
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,254.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,255.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,254.88
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,135.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,137.62
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,136.75
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9923700000000001
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9910899999999999
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,135.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978600000000001
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42586
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96649
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9320700000000001
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835799999999999
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,101.88
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,172.88
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,173.75
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,173.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,254.25
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,254.62
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,254.38
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,197.12
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,198.75
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,197.5
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,138.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9983200000000001
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978899999999999
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.46498999999999996
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95941
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9872700000000001
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587700000000001
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,220.75
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,224.5
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,222.62
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,235.5
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,236.75
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,236.12
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,137.75
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,138.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,137.88
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
