Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9930700000000001
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97556
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9710700000000001
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,141.88
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39348
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9605100000000001
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94684
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9807100000000001
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9513799999999999
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,230.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,230.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,230.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,215.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,215.25
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,215.12
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,122.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,122.88
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,122.75
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96136
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99554
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856299999999999
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,94.75
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4746
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718600000000001
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,73.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,210.5
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,211.12
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,210.62
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,298.5
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,304.75
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,299.75
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,134.25
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.88
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9415600000000001
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9860200000000001
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9898100000000001
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9984700000000001
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5950300000000001
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,115.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,115.5
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.38
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9958799999999999
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95355
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9857799999999999
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595299999999999
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92709
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9130799999999999
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,217.5
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,225.88
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,219.62
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,231.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,232.25
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,231.38
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,112.12
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,113.12
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9308200000000001
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9968299999999999
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,101.88
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.69
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35015
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9970100000000001
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832799999999999
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95349
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9510200000000001
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9842799999999999
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,100.5
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.62
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.3
