Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,217.5
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,217.88
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,217.62
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,242.12
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,242.88
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,242.38
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,169.75
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,170.38
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,170.12
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9490700000000001
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9958799999999999
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9925200000000001
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.38
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,171.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9941399999999999
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36532
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9609700000000001
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,188.25
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,189.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,188.62
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,211.62
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,212.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,211.75
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,154.62
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,155.75
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,155.25
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9945700000000001
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.56
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957299999999999
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27993
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9835799999999999
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9746100000000001
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9807100000000001
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96478
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94614
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,112.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,208.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,211.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,209.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,170.12
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,175.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9952700000000001
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,149.56
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99792
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968899999999999
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31356
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939600000000001
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,102.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,206.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,212.5
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,208.62
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,203.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,235.62
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,216.75
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,165.12
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,164.25
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9398799999999999
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9816600000000001
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9869700000000001
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,159.25
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9981399999999999
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25196999999999997
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908399999999999
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99731
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
