Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642299999999999
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680200000000001
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,176.38
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,177.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,201.12
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,203.88
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,203.12
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,169.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,172.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,170.38
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99167
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.93
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.58355
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9902
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823299999999999
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9871200000000001
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9544100000000001
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,75.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,223.75
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,224.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,223.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,235.38
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,237.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,236.25
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,111.25
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,122.88
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,116.12
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9653
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97824
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97806
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.87
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35619
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9567899999999999
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805299999999999
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9875200000000001
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,100.38
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,226.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,229.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,228.5
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,166.62
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,176.38
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,173.25
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,148.75
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,148.88
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,148.88
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9736299999999999
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827899999999999
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,165.94
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45177
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.37
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93909
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837600000000001
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812299999999999
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,85.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,210.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,211.75
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,211.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,193.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,193.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,193.12
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,142.25
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,142.75
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9987799999999999
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45602
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
