Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90835
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,268.25
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,268.62
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,268.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,168.5
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,173.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,171.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,133.12
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,133.38
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.25
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892299999999999
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9965200000000001
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43667
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,109.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9904799999999999
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96924
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9850200000000001
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96316
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752200000000001
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,83.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,211.12
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,217.5
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,213.88
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,170.38
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,170.75
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,170.62
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,143.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,143.12
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9915200000000001
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9645100000000001
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9490000000000001
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-176.25
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9994200000000001
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.52557
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,115.88
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,116.12
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,116.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9655799999999999
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9781200000000001
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9471700000000001
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8856799999999999
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,283.25
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,283.75
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,283.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,156.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,160.12
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9972799999999999
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747299999999999
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,178.81
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895299999999999
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3658
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9556600000000001
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606299999999999
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.75
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.38
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,240.62
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,245.62
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,244.38
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,129.38
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,130.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.62
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,114.88
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852299999999999
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
