Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,171.25
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979899999999999
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9893200000000001
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39223
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95386
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465899999999999
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,226.62
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,226.75
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,226.75
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,133.88
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,134.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,134.12
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,117.38
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,117.62
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96173
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33205
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584600000000001
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728399999999999
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95578
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,212.75
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,213.38
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,213.12
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,140.25
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,140.5
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.38
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,128.88
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.88
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9761299999999999
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9733299999999999
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.37
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979899999999999
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9925200000000001
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26894
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9915200000000001
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699700000000001
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9601700000000001
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,172.5
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,173.38
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,179.88
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,180.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,114.62
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94421
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9832799999999999
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99634
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9983200000000001
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3146
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9466200000000001
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9701200000000001
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,174.88
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,175.12
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,175.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,160.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,160.38
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.25
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,180.38
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,180.62
