Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91412
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848600000000001
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.32
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993299999999999
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99387
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.46113999999999994
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,107.75
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.75
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9931
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9612700000000001
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,201.38
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,201.88
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,201.62
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,183.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,179.88
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,123.12
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,124.12
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93201
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96521
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779399999999999
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.31
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985700000000001
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9898100000000001
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33788
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848299999999999
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9806799999999999
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89764
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,178.75
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,179.38
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,179.12
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,144.88
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,150.5
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,103.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,103.25
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.12
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9767100000000001
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94763
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.44
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968299999999999
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17848
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9764700000000001
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736299999999999
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734200000000001
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566600000000001
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,183.12
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,183.38
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,183.25
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,146.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,146.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,146.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,121.75
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,121.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88092
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9752799999999999
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.69
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19451
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547700000000001
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87372
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
