Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,153.5
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,153.75
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,162.12
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,162.38
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,162.25
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,102.5
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,102.75
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.62
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758899999999999
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.69
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18581
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.44
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9923700000000001
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9796100000000001
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9360299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,195.38
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,196.25
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,195.62
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,186.5
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,186.62
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,186.5
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,117.88
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,118.25
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,118.12
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88128
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9866299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.56
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9893799999999999
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36751
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,97.38
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99365
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9522700000000001
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97119
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.12
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,212.75
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,213.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,212.88
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,167.25
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,167.5
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,167.38
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,134.62
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,134.75
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,134.75
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8607799999999999
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9888600000000001
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9694200000000001
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.5
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15373
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9933200000000001
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96265
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837899999999999
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9742700000000001
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,158.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,158.62
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,166.12
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,166.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,166.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,133.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,135.38
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,134.25
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9333799999999999
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.25
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07155
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9890700000000001
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
