Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94305
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9461700000000001
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,154.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,155.12
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,136.38
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,136.75
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,120.88
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,121.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,120.88
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8354799999999999
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.81
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14144
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.31
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.69
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94073
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94211
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9277299999999999
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,143.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,144.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,143.88
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,131.88
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,132.12
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,107.38
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,108.12
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8194600000000001
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9722299999999999
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9778399999999999
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968600000000001
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768700000000001
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15669
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.07
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821200000000001
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94379
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718899999999999
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703299999999999
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.34
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,163.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,163.62
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,109.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8425600000000001
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9792200000000001
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.961
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.63
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693299999999999
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26592
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.63
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9742700000000001
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9477200000000001
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335600000000001
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94949
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9103100000000001
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,143.75
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,144.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,143.88
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,129.25
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,96.38
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8895200000000001
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95529
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892299999999999
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.06
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09816
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.25
