Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.44
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856299999999999
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9353600000000001
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96677
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90176
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,167.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,167.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,122.25
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,122.5
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,122.38
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,126.12
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,129.75
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.88
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95276
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9644799999999999
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.56
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812299999999999
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17406
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617899999999999
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95416
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97296
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9659700000000001
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335899999999999
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88574
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,146.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,148.62
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,146.75
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,111.38
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,111.62
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80615
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9532200000000001
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.75
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99777
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9880700000000001
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20272
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95001
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91907
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89981
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,129.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,129.38
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,129.12
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,112.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,112.62
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,88.88
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9556899999999999
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9717399999999999
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9601700000000001
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9987799999999999
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9724700000000001
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11857999999999999
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.56
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9790000000000001
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9221799999999999
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9181799999999999
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9084200000000001
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254399999999999
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,138.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,138.38
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,138.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,100.75
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,100.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.88
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8721
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
