Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.75
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778700000000001
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18407
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9676799999999999
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9741799999999999
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94476
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91727
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9539200000000001
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,139.88
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,140.5
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,140.12
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,112.12
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,109.12
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,106.75
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92853
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9795200000000001
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9835200000000001
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978899999999999
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772299999999999
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30867
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9565100000000001
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9893200000000001
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832799999999999
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87997
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8541799999999999
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,175.88
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,176.25
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,107.38
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98706
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9651200000000001
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819899999999999
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.44
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21019000000000002
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95462
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9897799999999999
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9435100000000001
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85464
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,175.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,175.38
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,108.75
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.88
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8966700000000001
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98636
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9835200000000001
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.63
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686299999999999
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2611
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869700000000001
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536399999999999
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.862
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,170.12
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,170.5
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,170.38
