Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,109.12
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.75
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.75
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9330700000000001
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9816600000000001
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97024
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.88
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99823
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924299999999999
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21468
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.69
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888899999999999
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95636
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86764
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,178.12
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,178.88
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,178.5
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,149.38
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,149.75
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,149.62
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8438700000000001
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9792799999999999
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.31
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24547
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.56
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9441200000000001
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9867600000000001
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9724700000000001
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92319
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8978
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,167.88
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,168.5
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,168.25
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,104.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,104.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,97.75
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,97.88
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,97.75
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91919
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98025
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9642299999999999
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979600000000001
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96109
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16493
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.965
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95499
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91241
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85959
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,175.75
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,176.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,176.25
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,106.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9118299999999999
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9853799999999999
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.88
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99854
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94763
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05968
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9591700000000001
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9031399999999999
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
