Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743299999999999
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83044
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,182.62
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,183.88
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,183.38
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,108.62
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9628
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9466200000000001
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95419
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.69
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36788000000000004
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.5
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838600000000001
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9486700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8507100000000001
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,189.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,189.12
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,189.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,115.12
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,115.62
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,115.38
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9292
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9508700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.63
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19341
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595899999999999
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747299999999999
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9858399999999999
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404299999999999
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.08
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,183.75
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,187.5
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,184.5
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,107.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,107.5
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,114.12
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,114.38
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,114.25
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9359700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95654
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95239
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.81
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3984
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9731700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9562700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9417399999999999
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941600000000001
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,177.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,177.75
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,177.62
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,105.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9864799999999999
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9686899999999999
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9537
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.37
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26045999999999997
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
