Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754299999999999
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789399999999999
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9460700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.38
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,186.25
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,187.12
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,186.75
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,112.5
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,113.25
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,112.88
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9569700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9850200000000001
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9606299999999999
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.06
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9854700000000001
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21256999999999998
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95901
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96719
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9252600000000001
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880299999999999
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,171.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,172.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,171.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,106.5
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821399999999999
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.37
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975299999999999
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11662
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9043
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89761
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,172.38
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,173.25
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,172.88
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,107.62
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,96.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8895200000000001
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9909100000000001
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.06
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1953
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9579200000000001
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9477200000000001
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90515
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,188.5
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,189.25
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,188.88
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,127.88
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,127.88
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,127.88
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.62
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8594299999999999
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848299999999999
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9853799999999999
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
