Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24015999999999998
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928600000000001
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9614299999999999
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96268
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9255399999999999
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91275
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,189.25
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,189.88
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,189.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,120.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,121.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,101.62
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,101.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,101.75
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9009999999999999
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9797100000000001
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9590799999999999
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.87
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36834
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9763799999999999
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9601700000000001
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94675
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94726
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,187.88
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,188.62
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,188.12
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,124.75
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,124.88
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,124.88
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,109.88
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,111.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.38
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9154700000000001
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97714
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95914
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.25
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24931999999999999
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728100000000001
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827899999999999
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9289799999999999
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,189.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,189.25
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,189.12
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,115.38
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,118.12
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,107.38
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,106.88
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9391799999999999
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9539200000000001
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9598399999999999
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.81
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9979899999999999
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19230999999999998
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9907799999999999
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9660299999999999
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858399999999999
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9926799999999999
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9024
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91659
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.06
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
