Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,197.88
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,198.5
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,198.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,101.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,101.62
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,101.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,96.38
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9054200000000001
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827299999999999
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96967
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.12
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985700000000001
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2361
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9779399999999999
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646600000000001
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837600000000001
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98721
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93194
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,176.88
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,177.5
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,105.75
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,105.75
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,113.5
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,113.38
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96606
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9925200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9653299999999999
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9984700000000001
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9799200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19188
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9832200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9283100000000001
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86175
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,187.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,187.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,126.12
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,126.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,92.75
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89804
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9689
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9720799999999999
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.44
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9988100000000001
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96521
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19582
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899600000000001
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96194
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9804700000000001
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8656
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,186.88
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,187.38
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,114.38
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,114.62
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9147
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827299999999999
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9635299999999999
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.88
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9987799999999999
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94726
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11394000000000001
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805299999999999
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96054
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9698200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91275
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
