Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,179.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,179.38
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,179.25
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,120.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,120.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,102.12
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8722200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98215
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.88
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986299999999999
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2278
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.87
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9918799999999999
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9387200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9838600000000001
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9078
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88595
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,195.88
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,196.62
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,196.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,121.12
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,124.12
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8939799999999999
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9832200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.25
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96335
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05855
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.62
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9925200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9209299999999999
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94266
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,185.12
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,185.38
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,185.25
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,116.75
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,116.62
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,107.88
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,108.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,107.88
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90509
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9549200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.94
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9988100000000001
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94458
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12975
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.5
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9965200000000001
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9322799999999999
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9107299999999999
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,184.5
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,189.62
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,112.75
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,112.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,112.75
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,116.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,117.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,116.88
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92743
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874299999999999
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.37
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.031139999999999998
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.75
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9325899999999999
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
