Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536100000000001
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,116.62
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,117.25
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,147.88
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,148.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,118.12
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,122.62
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9778399999999999
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9803200000000001
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9792799999999999
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96454
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834299999999999
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01341
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.87
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95596
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823299999999999
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89731
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,131.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,131.12
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,147.12
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,147.25
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,147.12
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,102.38
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,102.62
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92248
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787299999999999
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.94
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.56
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9728399999999999
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02837
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9536100000000001
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574299999999999
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662799999999999
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88656
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,85.88
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,113.5
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,113.75
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,113.62
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,173.88
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,174.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,174.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,103.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9303600000000001
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827600000000001
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9651799999999999
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.31
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.93
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534299999999999
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768700000000001
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01842
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95657
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834299999999999
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94553
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,111.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,111.25
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,173.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,173.25
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,173.12
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,119.75
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,120.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,119.88
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93811
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9688700000000001
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9565100000000001
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.94
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691200000000001
