Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747600000000001
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01671
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96085
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96109
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97055
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,110.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,111.88
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,157.5
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,157.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,157.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,115.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,115.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,115.75
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9424100000000001
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.81
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96268
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797399999999999
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03185
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.81
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9870899999999999
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95001
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92581
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,144.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,145.12
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,168.5
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,168.5
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,168.5
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,121.75
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,121.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98029
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9686
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9599
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9654200000000001
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01787
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.37
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94537
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9562700000000001
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774200000000001
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94137
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,138.5
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,139.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,138.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,160.75
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,161.25
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,130.12
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,130.38
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,130.25
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86944
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9699700000000001
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.69
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95435
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04991
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.69
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9673799999999999
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9786100000000001
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91565
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,127.75
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,128.25
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,128.12
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,160.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,164.75
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,161.62
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,138.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,138.5
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,138.38
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91061
