Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9652700000000001
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.69
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9616399999999999
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01277
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.75
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95035
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973399999999999
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664299999999999
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9206200000000001
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,123.75
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,123.88
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.75
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,164.75
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,126.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,129.5
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,128.12
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90759
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9579799999999999
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.44
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787600000000001
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00072
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97314
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646899999999999
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9883700000000001
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484899999999999
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,100.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,129.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.12
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,197.62
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,197.88
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,197.75
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,139.12
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,139.38
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.25
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9270299999999999
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9683799999999999
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,91.19
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9694799999999999
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0219
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.94
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957299999999999
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94195
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,160.5
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,161.12
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,160.75
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,176.62
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,177.38
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,134.38
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,134.38
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.38
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95306
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96655
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.69
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831200000000001
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13494
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99774
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824799999999999
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.12
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.12
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
