Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,177.88
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,179.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,178.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,221.62
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,231.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,226.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,135.25
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,135.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.38
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9668
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.94
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07268
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9923700000000001
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99271
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,80.5
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,165.88
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,166.12
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,213.75
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,213.75
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,213.75
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,155.38
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,156.5
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9158
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691799999999999
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12514
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9822700000000001
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9269700000000001
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,133.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,133.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,133.25
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,218.38
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,219.12
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,218.75
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,159.38
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9543799999999999
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9789399999999999
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9854700000000001
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.19
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,101.56
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96188
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18029
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.38
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,130.38
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,130.62
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,239.75
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,239.88
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,239.75
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,174.88
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,175.25
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98025
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848299999999999
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9470799999999999
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,103.5
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9676799999999999
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1566
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863299999999999
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
