Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613299999999999
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,112.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,112.5
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,144.25
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,147.62
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.88
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,207.88
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,208.75
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,208.38
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,194.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,195.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,194.5
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9395399999999999
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9847100000000001
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,170.88
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9692700000000001
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96954
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09333999999999999
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9948100000000001
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9900200000000001
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9894700000000001
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680799999999999
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,110.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.62
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,110.38
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,85.88
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.75
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,197.88
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,198.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,198.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,219.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,219.62
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,219.25
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,172.5
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,172.62
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856299999999999
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,145.5
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9766799999999999
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06926
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9950600000000001
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928600000000001
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9926799999999999
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,78.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,195.62
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,197.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,196.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,197.5
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,198.25
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,198.12
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,168.38
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.75
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95114
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9762299999999999
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9871200000000001
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.25
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04195
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928899999999999
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.38
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,97.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,155.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,155.88
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,155.62
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,203.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,203.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,203.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,188.88
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,196.12
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.81
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,59.31
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96014
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12239000000000001
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
