Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9910899999999999
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9720799999999999
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642299999999999
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9676799999999999
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,141.12
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,146.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,179.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,179.62
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,179.25
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,177.5
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,177.75
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.62
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94281
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9811700000000001
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97006
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01402
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9842200000000001
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960899999999999
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725600000000001
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97046
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,165.75
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,165.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,187.12
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,196.38
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,193.88
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,181.12
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,181.38
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,181.25
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91846
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98798
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9739399999999999
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,112.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9870899999999999
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03621
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9898100000000001
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99405
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96286
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,104.75
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,105.5
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,145.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,146.62
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.12
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,192.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,192.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,192.88
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,198.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,199.5
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,198.75
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9339
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,61.31
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751299999999999
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0081
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9905700000000001
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835200000000001
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.62
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,118.5
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,118.75
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.62
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,165.62
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,166.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,165.88
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,213.12
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,213.75
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,213.38
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,209.38
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,209.75
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,209.5
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93591
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9865700000000001
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9624299999999999
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,36.94
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
