Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697600000000001
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18459
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.44
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936799999999999
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96591
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,107.5
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,133.5
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,134.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,133.62
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,204.62
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,209.25
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,208.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,197.25
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,199.62
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,197.88
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9741799999999999
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9666100000000001
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789700000000001
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08553
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99759
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704299999999999
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395700000000001
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,164.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,164.38
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,164.25
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,195.62
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,195.88
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,195.75
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,144.25
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,145.25
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,144.75
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9751
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9941700000000001
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.25
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.5
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9539200000000001
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10597000000000001
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9933799999999999
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99451
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953299999999999
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747899999999999
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90912
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,150.25
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,150.62
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,214.38
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,215.25
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,214.62
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,155.88
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,156.5
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.25
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9325200000000001
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874299999999999
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9726299999999999
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04253
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9981399999999999
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99634
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961899999999999
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9529700000000001
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785200000000001
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734200000000001
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,93.12
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,180.75
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,181.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,188.38
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,188.62
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,188.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,188.5
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,189.38
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,189.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
