Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9797399999999999
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9773299999999999
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,103.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,103.38
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.75
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,118.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9550799999999999
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9871200000000001
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02068
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99435
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9721700000000001
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9773299999999999
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,163.88
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,164.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,197.12
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,197.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,197.25
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,209.62
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,209.5
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.75
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,114.31
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946299999999999
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21746
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728399999999999
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94681
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92929
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,114.12
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.38
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,114.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,132.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,132.62
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,132.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,257.12
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,257.38
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,257.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,132.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,132.5
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.25
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9798899999999999
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9750700000000001
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9605100000000001
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.5
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,96.5
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95752
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04433
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.948
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747299999999999
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.75
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,162.75
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,163.25
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,173.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,173.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,173.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,160.5
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,160.88
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.62
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9707600000000001
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94937
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9677100000000001
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10555
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9327700000000001
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
