Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,128.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,128.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,128.12
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,176.5
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,176.5
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,185.25
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,185.88
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91464
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9934700000000001
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.25
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.25
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728700000000001
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0725
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964299999999999
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904799999999999
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957299999999999
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715299999999999
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666100000000001
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9282799999999999
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,162.62
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,162.88
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,162.75
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,201.38
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,201.5
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,201.38
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,147.25
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,148.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,147.75
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95309
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9957600000000001
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9846799999999999
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.62
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.81
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9865700000000001
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04289
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9960600000000001
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9891399999999999
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,99.5
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,99.5
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.5
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,205.62
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,206.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,205.88
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,219.12
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,219.38
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,219.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,135.75
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,136.25
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9844700000000001
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.81
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2047
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9930399999999999
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890100000000001
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9661200000000001
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,76.88
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,220.75
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,227.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,222.62
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,180.38
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,180.75
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,180.62
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,139.25
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,139.5
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.38
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95862
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9870899999999999
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,75.44
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06447
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9865700000000001
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
